Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.27
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.94
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.9
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.84
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.95
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
330775,Blandford Road 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.9
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.26
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.14
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.6
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.02
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330775,Blandford Road 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.28
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.51
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,19.2
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
330775,Blandford Road 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.72
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.52
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.6
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.36
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.69
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
330775,Blandford Road 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.68
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.69
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
330775,Blandford Road 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.02
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
330775,Blandford Road 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330775,Blandford Road 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
330775,Blandford Road 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.85
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
330775,Blandford Road 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
