Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330775,Blandford Road 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
330775,Blandford Road 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330775,Blandford Road 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330775,Blandford Road 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330775,Blandford Road 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330775,Blandford Road 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
