Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330775,Blandford Road 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330775,Blandford Road 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.86
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330775,Blandford Road 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330775,Blandford Road 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330775,Blandford Road 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330775,Blandford Road 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330775,Blandford Road 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330775,Blandford Road 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
