Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330775,Blandford Road 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330775,Blandford Road 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330775,Blandford Road 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330775,Blandford Road 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330775,Blandford Road 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330775,Blandford Road 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.67
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
