Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330775,Blandford Road 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330775,Blandford Road 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
330775,Blandford Road 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330775,Blandford Road 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.08
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330775,Blandford Road 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330775,Blandford Road 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330775,Blandford Road 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330775,Blandford Road 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
330775,Blandford Road 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,18.8
