Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330775,Blandford Road 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330775,Blandford Road 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330775,Blandford Road 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
330775,Blandford Road 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
330775,Blandford Road 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330775,Blandford Road 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330775,Blandford Road 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330775,Blandford Road 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330775,Blandford Road 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330775,Blandford Road 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
