Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330775,Blandford Road 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
330775,Blandford Road 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
330775,Blandford Road 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330775,Blandford Road 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
330775,Blandford Road 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
330775,Blandford Road 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330775,Blandford Road 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330775,Blandford Road 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
330775,Blandford Road 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
