Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330775,Blandford Road 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,19.2
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330775,Blandford Road 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330775,Blandford Road 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330775,Blandford Road 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330775,Blandford Road 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330775,Blandford Road 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330775,Blandford Road 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330775,Blandford Road 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
