Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330775,Blandford Road 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330775,Blandford Road 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330775,Blandford Road 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330775,Blandford Road 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330775,Blandford Road 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330775,Blandford Road 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330775,Blandford Road 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330775,Blandford Road 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
