Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330775,Blandford Road 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330775,Blandford Road 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330775,Blandford Road 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330775,Blandford Road 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330775,Blandford Road 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330775,Blandford Road 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330775,Blandford Road 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330775,Blandford Road 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
