Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330775,Blandford Road 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330775,Blandford Road 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330775,Blandford Road 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
330775,Blandford Road 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330775,Blandford Road 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.21
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330775,Blandford Road 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330775,Blandford Road 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
330775,Blandford Road 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
