Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330775,Blandford Road 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330775,Blandford Road 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330775,Blandford Road 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330775,Blandford Road 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330775,Blandford Road 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330775,Blandford Road 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.93
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330775,Blandford Road 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330775,Blandford Road 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330775,Blandford Road 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.36
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
330775,Blandford Road 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
