Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
330775,Blandford Road 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330775,Blandford Road 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330775,Blandford Road 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
330775,Blandford Road 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.74
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
330775,Blandford Road 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330775,Blandford Road 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
330775,Blandford Road 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.23
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330775,Blandford Road 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.89
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
330775,Blandford Road 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.3
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.27
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.6
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.43
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
