Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
330775,Blandford Road 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.5
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.8
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.51
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
330775,Blandford Road 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.35
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.13
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.39
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
330775,Blandford Road 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.85
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.65
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.87
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
330775,Blandford Road 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.67
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
330775,Blandford Road 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.91
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.15
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
330775,Blandford Road 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.75
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.49
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.64
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
330775,Blandford Road 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.02
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.7
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.14
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
330775,Blandford Road 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.85
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.38
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
330775,Blandford Road 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
