Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
330775,Blandford Road 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.99
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.48
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
330775,Blandford Road 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.56
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
330775,Blandford Road 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.76
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.47
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.47
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
330775,Blandford Road 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.53
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.69
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.34
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.29
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
330775,Blandford Road 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.83
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.62
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.7
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.81
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.5
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
330775,Blandford Road 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.83
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.33
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.32
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.7
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.74
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
330775,Blandford Road 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.94
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.11
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
330775,Blandford Road 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.38
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.92
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.06
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,21.1
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.3
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
330775,Blandford Road 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.25
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.69
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.97
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
330775,Blandford Road 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.66
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.25
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.29
