Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.17
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
330775,Blandford Road 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.49
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.08
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.3
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.47
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.02
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.63
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
330775,Blandford Road 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.19
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.51
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.26
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
330775,Blandford Road 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.35
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.85
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.73
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.06
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
330775,Blandford Road 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.28
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.86
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.5
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
330775,Blandford Road 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.79
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.75
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.12
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
330775,Blandford Road 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.13
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.24
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.5
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.02
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.4
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
330775,Blandford Road 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.27
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.61
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.94
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
330775,Blandford Road 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.39
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.43
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.84
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
330775,Blandford Road 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.9
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.1
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
