Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
330775,Blandford Road 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
330775,Blandford Road 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
330775,Blandford Road 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.54
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
330775,Blandford Road 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
330775,Blandford Road 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
330775,Blandford Road 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330775,Blandford Road 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330775,Blandford Road 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
330775,Blandford Road 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
