Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330775,Blandford Road 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.3
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330775,Blandford Road 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330775,Blandford Road 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.59
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
330775,Blandford Road 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.7
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.49
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330775,Blandford Road 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330775,Blandford Road 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.25
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.25
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
330775,Blandford Road 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.95
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
330775,Blandford Road 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
330775,Blandford Road 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330775,Blandford Road 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
