Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.52
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
330775,Blandford Road 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
330775,Blandford Road 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.75
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
330775,Blandford Road 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.55
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.3
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
330775,Blandford Road 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330775,Blandford Road 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.66
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330775,Blandford Road 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330775,Blandford Road 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330775,Blandford Road 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330775,Blandford Road 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
