Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330775,Blandford Road 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330775,Blandford Road 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
330775,Blandford Road 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
330775,Blandford Road 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330775,Blandford Road 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330775,Blandford Road 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
330775,Blandford Road 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
