Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330775,Blandford Road 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330775,Blandford Road 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330775,Blandford Road 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330775,Blandford Road 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330775,Blandford Road 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
330775,Blandford Road 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330775,Blandford Road 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330775,Blandford Road 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330775,Blandford Road 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
330775,Blandford Road 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
