Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330775,Blandford Road 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330775,Blandford Road 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330775,Blandford Road 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330775,Blandford Road 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
330775,Blandford Road 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
330775,Blandford Road 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
330775,Blandford Road 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
330775,Blandford Road 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
