Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330775,Blandford Road 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330775,Blandford Road 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330775,Blandford Road 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330775,Blandford Road 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330775,Blandford Road 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330775,Blandford Road 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330775,Blandford Road 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330775,Blandford Road 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330775,Blandford Road 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
