Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330775,Blandford Road 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330775,Blandford Road 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330775,Blandford Road 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330775,Blandford Road 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330775,Blandford Road 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330775,Blandford Road 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.45
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330775,Blandford Road 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.93
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
