Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330775,Blandford Road 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330775,Blandford Road 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330775,Blandford Road 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330775,Blandford Road 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330775,Blandford Road 2,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.13
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330775,Blandford Road 2,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330775,Blandford Road 2,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330775,Blandford Road 2,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
