Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330775,Blandford Road 2,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330775,Blandford Road 2,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.18
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330775,Blandford Road 2,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
330775,Blandford Road 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330775,Blandford Road 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330775,Blandford Road 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330775,Blandford Road 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
