Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330775,Blandford Road 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330775,Blandford Road 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330775,Blandford Road 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330775,Blandford Road 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330775,Blandford Road 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,21.0
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330775,Blandford Road 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330775,Blandford Road 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
330775,Blandford Road 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330775,Blandford Road 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
