Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
330775,Blandford Road 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
330775,Blandford Road 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
330775,Blandford Road 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.23
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330775,Blandford Road 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
330775,Blandford Road 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330775,Blandford Road 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
330775,Blandford Road 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.44
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.28
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
330775,Blandford Road 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.75
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.31
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
330775,Blandford Road 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
