Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330775,Blandford Road 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.06
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
330775,Blandford Road 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.5
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.16
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
330775,Blandford Road 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.81
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.07
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
330775,Blandford Road 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.94
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.48
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.07
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.33
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.45
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
330775,Blandford Road 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.04
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
330775,Blandford Road 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.43
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.92
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
330775,Blandford Road 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.86
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.92
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
330775,Blandford Road 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.07
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
330775,Blandford Road 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.24
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.84
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
