Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.79
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.94
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
330775,Blandford Road 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.05
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
330775,Blandford Road 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.04
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.53
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.14
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330775,Blandford Road 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.92
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.27
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
330775,Blandford Road 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.35
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.68
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
330775,Blandford Road 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.03
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.57
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330775,Blandford Road 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.07
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.47
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.49
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
330775,Blandford Road 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.78
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
330775,Blandford Road 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.71
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.79
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
330775,Blandford Road 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.05
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.37
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.36
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
330775,Blandford Road 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.64
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.82
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
