Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.57
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.3
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.78
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.44
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
330775,Blandford Road 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.11
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.3
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.76
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.7
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.87
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.92
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
330775,Blandford Road 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.41
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.2
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.22
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.84
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
330775,Blandford Road 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.6
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.21
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.59
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
330775,Blandford Road 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.71
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.59
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.98
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
330775,Blandford Road 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.46
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.18
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
330775,Blandford Road 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.33
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.34
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.95
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
330775,Blandford Road 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.47
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
330775,Blandford Road 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.65
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.91
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.27
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.0
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.93
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
330775,Blandford Road 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.77
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.36
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
