Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
330775,Blandford Road 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.02
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.02
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
330775,Blandford Road 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.21
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.37
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.76
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
330775,Blandford Road 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.71
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
330775,Blandford Road 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.64
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
330775,Blandford Road 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.23
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,19.2
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.23
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
330775,Blandford Road 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.76
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
330775,Blandford Road 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
330775,Blandford Road 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
330775,Blandford Road 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
