Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
330775,Blandford Road 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330775,Blandford Road 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330775,Blandford Road 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
330775,Blandford Road 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.99
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.76
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.48
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330775,Blandford Road 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330775,Blandford Road 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330775,Blandford Road 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330775,Blandford Road 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
