Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330775,Blandford Road 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330775,Blandford Road 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330775,Blandford Road 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330775,Blandford Road 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330775,Blandford Road 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330775,Blandford Road 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330775,Blandford Road 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
330775,Blandford Road 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
