Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330775,Blandford Road 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330775,Blandford Road 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330775,Blandford Road 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330775,Blandford Road 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330775,Blandford Road 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330775,Blandford Road 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330775,Blandford Road 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.91
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330775,Blandford Road 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.91
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
