Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330775,Blandford Road 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.62
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330775,Blandford Road 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
330775,Blandford Road 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330775,Blandford Road 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
330775,Blandford Road 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.43
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330775,Blandford Road 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330775,Blandford Road 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330775,Blandford Road 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.87
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
330775,Blandford Road 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
