Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
330775,Blandford Road 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
330775,Blandford Road 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.14
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
330775,Blandford Road 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
330775,Blandford Road 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.79
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
330775,Blandford Road 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.89
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.28
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330775,Blandford Road 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
330775,Blandford Road 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330775,Blandford Road 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330775,Blandford Road 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
