Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
330775,Blandford Road 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
330775,Blandford Road 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.95
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330775,Blandford Road 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.2
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
330775,Blandford Road 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.21
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.6
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.41
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
330775,Blandford Road 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
330775,Blandford Road 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330775,Blandford Road 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.92
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330775,Blandford Road 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330775,Blandford Road 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
