Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330775,Blandford Road 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330775,Blandford Road 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
330775,Blandford Road 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330775,Blandford Road 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330775,Blandford Road 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330775,Blandford Road 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,19.2
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330775,Blandford Road 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330775,Blandford Road 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330775,Blandford Road 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
