Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330775,Blandford Road 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330775,Blandford Road 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.39
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.89
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
330775,Blandford Road 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330775,Blandford Road 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.14
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330775,Blandford Road 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
