Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
330775,Blandford Road 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.06
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330775,Blandford Road 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.87
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330775,Blandford Road 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.13
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330775,Blandford Road 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330775,Blandford Road 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330775,Blandford Road 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330775,Blandford Road 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.58
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330775,Blandford Road 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,20.4
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
