Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330775,Blandford Road 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.21
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330775,Blandford Road 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.06
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,20.5
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.13
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330775,Blandford Road 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,20.6
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330775,Blandford Road 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.93
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,20.7
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.89
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330775,Blandford Road 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
330775,Blandford Road 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,20.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330775,Blandford Road 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330775,Blandford Road 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,20.9
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
330775,Blandford Road 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
