Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.8
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330775,Blandford Road 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330775,Blandford Road 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330775,Blandford Road 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330775,Blandford Road 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
330775,Blandford Road 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
330775,Blandford Road 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
330775,Blandford Road 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.18
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
330775,Blandford Road 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.87
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.97
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
330775,Blandford Road 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.8
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.4
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
