Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.1
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
330775,Blandford Road 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.93
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
330775,Blandford Road 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.8
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
330775,Blandford Road 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
330775,Blandford Road 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330775,Blandford Road 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
330775,Blandford Road 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.42
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
330775,Blandford Road 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
330775,Blandford Road 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.32
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
330775,Blandford Road 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.5
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
