Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
330775,Blandford Road 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.06
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
330775,Blandford Road 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
330775,Blandford Road 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
330775,Blandford Road 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.57
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
330775,Blandford Road 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.48
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.61
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.23
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
330775,Blandford Road 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
330775,Blandford Road 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.86
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.46
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
330775,Blandford Road 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.76
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.23
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.87
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
330775,Blandford Road 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.21
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
330775,Blandford Road 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
