Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.64
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.31
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.18
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
330775,Blandford Road 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.69
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.49
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.91
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.41
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
330775,Blandford Road 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.92
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.9
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.93
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.0
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.95
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
330775,Blandford Road 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.37
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.32
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.5
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.91
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.4
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.1
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
330775,Blandford Road 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.98
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.56
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.26
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
330775,Blandford Road 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.26
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,19.2
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.34
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
330775,Blandford Road 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.7
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.54
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.14
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
330775,Blandford Road 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.74
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.69
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.91
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.2
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.72
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.5
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
330775,Blandford Road 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.54
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.14
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.62
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
330775,Blandford Road 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.4
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.52
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
