Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.97
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.71
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
330775,Blandford Road 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.11
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.66
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
330775,Blandford Road 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.98
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.08
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.03
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.36
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
330775,Blandford Road 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.87
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
330775,Blandford Road 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.24
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.41
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.5
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.49
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
330775,Blandford Road 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.5
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.08
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
330775,Blandford Road 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.62
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.5
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.75
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
330775,Blandford Road 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.4
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
330775,Blandford Road 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.4
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.64
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
330775,Blandford Road 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,18.4
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
