Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.5
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.14
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,18.3
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330775,Blandford Road 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.53
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.69
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,18.3
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.61
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
330775,Blandford Road 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.28
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,18.2
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
330775,Blandford Road 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.61
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.7
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.74
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,18.1
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
330775,Blandford Road 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.43
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,18.1
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330775,Blandford Road 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,18.1
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330775,Blandford Road 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,18.1
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330775,Blandford Road 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,18.0
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330775,Blandford Road 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.98
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,18.0
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330775,Blandford Road 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
