Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,18.0
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330775,Blandford Road 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.94
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,18.0
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
330775,Blandford Road 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330775,Blandford Road 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.44
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330775,Blandford Road 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
330775,Blandford Road 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330775,Blandford Road 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330775,Blandford Road 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
