Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330775,Blandford Road 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330775,Blandford Road 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330775,Blandford Road 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330775,Blandford Road 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330775,Blandford Road 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330775,Blandford Road 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330775,Blandford Road 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330775,Blandford Road 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.7
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330775,Blandford Road 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.58
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,17.7
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
