Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330775,Blandford Road 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
330775,Blandford Road 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330775,Blandford Road 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330775,Blandford Road 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330775,Blandford Road 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330775,Blandford Road 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
330775,Blandford Road 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330775,Blandford Road 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330775,Blandford Road 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
330775,Blandford Road 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
