Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330775,Blandford Road 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.62
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330775,Blandford Road 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330775,Blandford Road 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
330775,Blandford Road 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.75
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
330775,Blandford Road 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330775,Blandford Road 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.08
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330775,Blandford Road 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.8
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330775,Blandford Road 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.58
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
