Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,17.5
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330775,Blandford Road 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330775,Blandford Road 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330775,Blandford Road 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.41
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.51
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330775,Blandford Road 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330775,Blandford Road 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.98
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330775,Blandford Road 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
330775,Blandford Road 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330775,Blandford Road 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,17.6
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
330775,Blandford Road 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,17.7
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
