Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330775,Blandford Road 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,17.7
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330775,Blandford Road 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330775,Blandford Road 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,17.8
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330775,Blandford Road 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330775,Blandford Road 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330775,Blandford Road 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,17.9
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330775,Blandford Road 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,18.0
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330775,Blandford Road 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,18.0
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330775,Blandford Road 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,18.1
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330775,Blandford Road 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
