Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,18.1
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330775,Blandford Road 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,18.2
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
330775,Blandford Road 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,18.3
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330775,Blandford Road 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.25
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,18.3
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330775,Blandford Road 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,18.4
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330775,Blandford Road 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,18.4
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330775,Blandford Road 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.19
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,18.5
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330775,Blandford Road 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,18.5
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330775,Blandford Road 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.23
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,18.6
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.52
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
