Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,18.7
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
330775,Blandford Road 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.99
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330775,Blandford Road 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.46
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,18.8
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330775,Blandford Road 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.23
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330775,Blandford Road 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,18.9
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330775,Blandford Road 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.9
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,19.0
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330775,Blandford Road 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.83
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330775,Blandford Road 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,19.1
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330775,Blandford Road 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,19.2
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330775,Blandford Road 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,19.3
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
