Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330775,Blandford Road 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330775,Blandford Road 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.17
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,19.4
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330775,Blandford Road 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,19.5
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330775,Blandford Road 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330775,Blandford Road 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,19.6
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330775,Blandford Road 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,19.7
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330775,Blandford Road 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.27
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,19.8
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.72
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330775,Blandford Road 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330775,Blandford Road 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.04
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.9
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330775,Blandford Road 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.19
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
