Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,20.0
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
330775,Blandford Road 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.1
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330775,Blandford Road 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.2
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330775,Blandford Road 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.15
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,20.3
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330775,Blandford Road 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330775,Blandford Road 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330775,Blandford Road 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330775,Blandford Road 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330775,Blandford Road 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.3
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
330775,Blandford Road 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.24
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
