Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330775,Blandford Road 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.11
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
330775,Blandford Road 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330775,Blandford Road 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330775,Blandford Road 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
330775,Blandford Road 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
330775,Blandford Road 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330775,Blandford Road 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
330775,Blandford Road 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
