Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
330775,Blandford Road 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.34
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330775,Blandford Road 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.71
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.94
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330775,Blandford Road 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,23.8
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
330775,Blandford Road 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
330775,Blandford Road 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,23.7
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330775,Blandford Road 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
330775,Blandford Road 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,23.6
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.9
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
330775,Blandford Road 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
330775,Blandford Road 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.9
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.99
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.02
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
330775,Blandford Road 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
