Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,23.5
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
330775,Blandford Road 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.61
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.02
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,23.4
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.53
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
330775,Blandford Road 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.38
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
330775,Blandford Road 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,23.3
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.07
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.88
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
330775,Blandford Road 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.89
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.56
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,23.2
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.17
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
330775,Blandford Road 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.94
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.11
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,23.1
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.19
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
330775,Blandford Road 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.97
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.28
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.69
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
330775,Blandford Road 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.76
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,23.0
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.12
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.08
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
330775,Blandford Road 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.16
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.81
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.9
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.27
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
330775,Blandford Road 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.38
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
