Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.8
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.84
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
330775,Blandford Road 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.49
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.09
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.7
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.47
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.21
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.99
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
330775,Blandford Road 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.73
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.5
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.15
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.06
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.6
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.9
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.48
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
330775,Blandford Road 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.58
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.5
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
330775,Blandford Road 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.29
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.12
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.8
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.4
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.16
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.94
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
330775,Blandford Road 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.92
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.9
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
330775,Blandford Road 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.6
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.74
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.3
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.68
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.24
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.56
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
330775,Blandford Road 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.97
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.07
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.7
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,22.2
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
330775,Blandford Road 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.95
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.32
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.5
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.1
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330775,Blandford Road 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.88
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.18
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.0
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
