Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.68
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.51
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330775,Blandford Road 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.42
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.17
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.0
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.15
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
330775,Blandford Road 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.32
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.45
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.3
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330775,Blandford Road 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330775,Blandford Road 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.16
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.9
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330775,Blandford Road 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.22
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.9
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.02
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.41
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330775,Blandford Road 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.21
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.2
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.46
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.8
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330775,Blandford Road 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.01
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.4
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.7
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.12
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
330775,Blandford Road 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.76
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.8
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.17
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.8
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330775,Blandford Road 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
330775,Blandford Road 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.48
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
