Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.6
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.39
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330775,Blandford Road 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330775,Blandford Road 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.5
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330775,Blandford Road 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330775,Blandford Road 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.79
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330775,Blandford Road 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.58
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.4
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330775,Blandford Road 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.11
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330775,Blandford Road 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.04
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.3
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.37
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330775,Blandford Road 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.45
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.2
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
330775,Blandford Road 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.81
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.2
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
330775,Blandford Road 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
